Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
