Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
