Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
