Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
