Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776753,Worcester Street - Kidderminster,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
