Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
