Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
