Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.4
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
