Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
