Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
