Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776753,Worcester Street - Kidderminster,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
