Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
