Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
