Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
