Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
