Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
