Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
