Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
