Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,1.9
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
