Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.6
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.7
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
