Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,1.8
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,1.5
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
