Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
