Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
