Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
