Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
