Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
