Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
