Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
