Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
