Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
