Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
