Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
